Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,13.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,-83.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,20.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,350.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,13.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,-82.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,24.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,348.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,12.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,-84.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,25.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,356.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,293.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,14.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,-91.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,24.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,381.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,295.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,14.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,-92.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,27.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,67.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,385.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,295.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,14.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,-92.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,25.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,384.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,295.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,14.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,-90.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,28.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,377.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,294.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,13.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,-90.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,25.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,376.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,294.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
