Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,15.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,-91.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,26.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,380.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,294.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,22.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,-91.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,29.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,380.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,294.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,23.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,-90.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,29.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,378.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,295.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,24.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,-90.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,30.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,377.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,294.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,23.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,-89.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,30.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,374.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,130.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,294.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,24.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,-90.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,34.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,76.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,379.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,145.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,295.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,25.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,-89.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,375.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,129.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-72.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,299.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,25.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,-92.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,27.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,382.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-72.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,299.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
