Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,25.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,-92.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,30.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,382.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-72.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,298.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,28.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,-90.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,33.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,86.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,375.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-72.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,299.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.19
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,34.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,-92.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,31.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,94.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,382.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,107.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,298.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,-91.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,33.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,97.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,157.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,379.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,61.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,298.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,-90.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,36.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,94.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,379.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,298.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,39.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,-90.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,34.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,108.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,377.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,297.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,35.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,-90.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,32.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,95.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,378.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,298.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,29.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,-90.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,40.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,102.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,379.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,170.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,297.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,31.41
