Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,-87.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,29.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,365.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,61.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,298.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,32.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,-87.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,31.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,82.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,368.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,297.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,31.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,-90.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,29.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,78.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,378.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,298.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,31.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,-87.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,35.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,81.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,366.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,298.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,31.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,-88.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,31.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,80.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,370.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,298.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,-90.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,34.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,83.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,378.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,297.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,27.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,-90.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,38.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,86.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,381.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,164.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,295.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,26.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,-88.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,31.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,372.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,295.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,31.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,-87.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,30.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,73.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,371.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,294.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
