Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,33.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,-87.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,29.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,295.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,28.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,-90.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,27.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,379.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,296.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,27.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,-90.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,75.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,382.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,296.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,30.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,-90.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,82.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,382.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,296.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,32.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,-87.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,29.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,297.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,-89.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,30.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,77.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,371.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,296.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,35.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,-90.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,29.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,73.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,377.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,296.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,38.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,-87.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,79.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,365.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,296.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
