Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,38.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,-88.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,30.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,81.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,368.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,296.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,-89.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,28.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,91.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,152.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,374.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,297.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,32.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,-90.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,30.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,86.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,376.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,296.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,33.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,-89.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,32.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,96.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,375.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,296.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,36.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,-88.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,34.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,97.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,369.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,295.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,31.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,-89.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,26.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,81.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,373.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,295.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,32.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,-88.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,26.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,370.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,295.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,28.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,-89.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,25.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,80.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,374.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,295.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
