Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,27.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,-85.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,24.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,358.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,294.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,27.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,-86.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,24.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,69.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,359.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,294.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,29.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,-85.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,21.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,71.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,358.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,294.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,32.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,-89.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,24.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,96.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,373.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,293.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,63.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,39.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,-88.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,22.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,107.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,371.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,41.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,-88.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,19.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,114.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,173.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,371.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,25.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,-88.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,29.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,75.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,369.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,293.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,23.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,-89.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,28.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,77.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,376.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,291.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,25.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,-86.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,24.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,364.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.31
