Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,291.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,23.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,-89.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,24.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,374.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,290.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,24.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,-88.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,23.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,372.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.55
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,21.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,-89.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,21.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,65.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,376.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,290.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,27.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,-88.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,22.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,78.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,373.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,289.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,30.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,-88.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,22.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,371.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,289.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,-89.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,24.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,93.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,374.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,27.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,-87.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,24.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,82.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,369.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,287.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,22.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,-86.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,23.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,364.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,287.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
