Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,21.11
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,-87.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,367.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,286.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,21.82
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,-83.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,22.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,287.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.62
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,23.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,-84.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,24.65
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,59.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,287.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.94
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,25.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,-86.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,24.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,285.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,27.69
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,-85.79
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,27.95
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,64.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.09
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.75
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,27.21
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,-85.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,23.13
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,364.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.52
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.64
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.96
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,28.97
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,-84.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,27.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,358.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.53
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.29
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,32.63
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,-83.81
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,356.5
775784,Abberley Chase - Fernhill Heath,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
