Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,13.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,-87.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,12.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,369.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,-87.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,14.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,366.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,13.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,-87.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,14.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,369.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,22.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,-86.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,13.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,366.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,14.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,-86.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,16.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,364.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,15.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,-86.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,14.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,366.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,285.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,13.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,-89.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,16.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,374.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,285.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,12.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,-89.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,18.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,374.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,-88.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,19.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,372.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
