Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,-88.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,371.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,16.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,-88.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,23.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,370.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,15.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,-88.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,27.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,371.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,17.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,-86.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,27.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,366.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,22.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,-86.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,33.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,79.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,367.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,280.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,21.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,-85.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,29.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,364.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,22.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,-87.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,27.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,367.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,22.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,-86.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,364.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
