Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,23.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,-87.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,21.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,27.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,-86.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,26.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,75.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,366.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,26.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,-83.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,27.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,63.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,355.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,26.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,-84.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,27.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,358.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,-86.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,32.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,75.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,364.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,68.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,27.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,-86.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,34.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,85.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,366.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,144.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,28.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,-86.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,94.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,365.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,26.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,-86.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,26.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,367.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
