Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,27.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,-85.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,24.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,72.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,26.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,-84.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,25.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,359.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,25.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,-82.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,29.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,350.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,280.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,26.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,-83.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,27.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,357.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,28.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,-81.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,27.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,347.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,277.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,28.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,-81.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,27.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,66.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,351.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,277.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,27.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,-81.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,34.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,68.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,351.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,147.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,26.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,-81.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,40.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,75.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,351.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,277.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,28.16
