Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,-84.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,41.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,82.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,361.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,176.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,277.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,28.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,-83.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,37.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,69.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,357.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,157.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,-77.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,333.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,274.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,29.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,-81.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,27.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,349.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,274.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,28.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,-81.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,24.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,353.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,32.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,-80.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,22.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,84.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,348.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,32.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,-80.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,24.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,79.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,346.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,36.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,-80.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,30.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,99.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,347.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,36.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,-80.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,36.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,95.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,152.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,346.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
