Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,36.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,-80.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,35.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,79.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,153.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,347.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,150.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,-83.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,29.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,35.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,-82.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,32.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,80.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,149.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,356.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,37.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,-78.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,27.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,77.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,340.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,32.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,-75.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,22.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,69.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,330.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,31.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,-75.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,24.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,330.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,27.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,-80.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,25.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,62.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,352.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,271.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,27.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,-80.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,64.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,348.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
