Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,22.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,-78.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,21.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,342.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,270.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,28.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,-79.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,16.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,342.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,270.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,23.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,-81.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,17.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,351.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,25.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,-79.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,16.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,345.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,22.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,-79.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,18.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,343.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,271.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,21.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,-78.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,17.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,342.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,271.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,23.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,-79.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,19.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,345.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,271.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,28.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,-82.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,18.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,356.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,271.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
