Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,21.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,-79.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,15.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,346.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,23.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,-76.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,17.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,335.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,23.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,-79.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,19.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,343.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,270.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,26.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,-79.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,18.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,62.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,344.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,271.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,-80.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,25.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,349.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,30.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,-80.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,21.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,347.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,270.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,31.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,-83.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,25.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,86.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,359.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,270.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,25.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,-80.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,23.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,350.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,269.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,21.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,-81.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,19.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,352.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.17
