Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,269.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,-79.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,19.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,346.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,269.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,26.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,-78.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,343.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,22.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,-78.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,19.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,343.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,268.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,22.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,-79.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,26.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,348.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,268.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,27.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,-76.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,22.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,61.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,335.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,267.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,23.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,-77.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,21.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,339.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,267.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,23.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,-80.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,22.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,351.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,267.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,25.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,-78.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,21.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,345.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,268.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
