Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,23.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,-79.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,25.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,348.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,268.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,20.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,-79.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,345.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,267.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,21.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,-76.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,21.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,336.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,267.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,24.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,-79.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,19.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,347.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-63.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,267.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,24.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,-79.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,19.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,348.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-63.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,268.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,22.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,-80.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,19.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,352.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,269.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,24.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,-80.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,20.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,348.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,270.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,26.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,-80.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,350.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
