Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,25.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,-80.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,19.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,348.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,24.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,-82.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,26.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,359.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,271.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,20.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,-81.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,22.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,352.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,22.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,-81.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,26.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,353.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,21.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,-79.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,346.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,20.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,-81.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,22.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,351.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,276.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,21.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,-84.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,362.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,277.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,18.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,-82.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,22.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,353.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,277.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,19.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,-83.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,23.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,359.4
