Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,-80.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,20.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,349.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,28.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,-84.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,19.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,364.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,78.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,31.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,-82.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,18.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,73.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,32.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,-81.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,16.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,351.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,66.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,27.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,-84.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,14.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,360.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,30.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,-83.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,13.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,76.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,358.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,28.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,-85.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,15.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,70.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,365.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,71.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,29.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,-85.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,15.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,363.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,88.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,119.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
