Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,33.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,-84.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,17.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,143.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,358.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,77.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,35.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,-87.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,19.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,89.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,148.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,369.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,28.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,-86.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,15.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,25.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,-85.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,18.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,366.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,280.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,156.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,27.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,-85.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,17.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,77.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,368.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,155.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,32.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,-85.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,15.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,92.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,139.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,365.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,156.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,25.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,-85.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,15.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,365.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,156.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,23.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,-86.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,19.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,66.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,369.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
