Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,22.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,-83.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,13.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,20.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,-86.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,12.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,369.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,22.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,-86.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,12.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,371.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,22.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,-87.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,11.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,371.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,20.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,-86.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,367.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,17.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,-87.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,10.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,372.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,14.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,-88.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,11.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,374.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,14.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,-88.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,11.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,374.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
