Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,11.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,-88.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,11.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,373.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,285.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,12.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,-88.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,375.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,286.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,11.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,-88.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,10.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,373.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,285.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,13.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,-89.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,11.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,375.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,286.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,13.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,-88.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,11.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,373.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,287.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,-89.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,17.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,375.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,289.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,-90.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,18.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,377.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,292.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,12.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,-90.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,18.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,40.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,377.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,291.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,11.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,-84.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,19.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,351.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,291.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
