Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,11.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,-83.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,19.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,350.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,11.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,-83.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,19.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,349.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,12.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,-83.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,350.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,-84.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,19.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,352.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,292.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,11.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,-83.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,349.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,291.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.94
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,11.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,-83.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,17.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,350.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,291.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,12.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,-83.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,19.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,350.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,11.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,-83.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,19.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,350.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
