Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,-84.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,19.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,12.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,-83.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,19.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,349.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,291.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,11.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,-82.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,18.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,344.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,11.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,-83.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,20.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,349.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,292.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.28
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,-84.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,353.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.26
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,12.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,-83.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,20.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,350.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.18
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,-81.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,343.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-70.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.21
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,13.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,-82.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,19.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,344.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,292.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
