Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,13.59
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,-83.55
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,20.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,350.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,291.9
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.13
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.17
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,13.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,-83.42
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,19.97
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,349.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.19
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,291.8
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.05
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.12
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.38
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,13.48
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,-83.31
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,20.65
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,349.5
775784,Abberley Chase - Fernhill Heath,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,14.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,-86.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,14.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,366.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,13.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,-87.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,14.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,368.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,282.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,13.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,-86.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,13.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,367.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,13.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,-87.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,13.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,368.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,285.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,13.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,-88.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,17.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,371.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,287.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,14.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,-89.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,18.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,371.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
