Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,287.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,14.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,-89.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,15.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,374.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,287.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,14.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,-89.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,15.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,373.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,287.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,16.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,-89.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,17.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,375.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,287.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,16.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,-89.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,19.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,374.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,287.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,17.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,-89.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,22.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,373.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,286.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,17.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,-89.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,20.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,372.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,285.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,19.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,-88.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,21.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,371.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,19.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,-87.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,22.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,369.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
