Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,-86.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,368.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,20.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,-85.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,25.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,364.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,287.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,20.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,-88.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,369.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,288.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,24.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,-88.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,71.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,369.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,21.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,-86.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,21.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,363.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,289.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,21.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,-87.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,25.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,61.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,367.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,289.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,22.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,-87.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,26.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,365.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,290.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,24.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,-85.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,26.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,358.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,290.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
