Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,25.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,-85.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,29.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,71.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,360.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,289.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,28.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,-84.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,26.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,356.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,290.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,-85.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,26.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,359.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,289.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,23.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,-84.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,26.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,60.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,358.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,289.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,20.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,-85.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,27.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,361.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,288.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,-87.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,25.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,288.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,28.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,-86.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,365.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,288.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,26.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,-85.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,27.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,362.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,21.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,-84.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,26.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
