Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,359.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,287.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,22.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,-81.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,349.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,287.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,23.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,-85.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,30.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,362.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,287.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,28.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,-84.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,80.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,360.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,286.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,28.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,-84.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,26.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,70.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,360.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,286.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,25.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,-86.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,25.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,65.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,365.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,285.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,29.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,-83.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,26.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,355.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,285.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,28.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,-85.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,25.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,364.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,285.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,29.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,-85.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,32.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,63.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,362.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
