Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,28.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,-85.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,364.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,18.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,-85.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,35.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,73.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,362.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,152.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,26.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,-82.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,31.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,353.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,-80.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,27.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,344.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,29.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,-83.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,25.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,356.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,24.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,-82.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,30.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,358.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,22.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,-82.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,35.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,354.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,22.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,-79.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,32.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,345.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,281.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
