Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,26.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,-82.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,29.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,61.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,352.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,-83.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,24.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,78.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,140.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,359.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,35.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,-82.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,81.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,352.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,30.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,-84.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,21.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,77.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,362.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,29.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,-82.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,21.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,352.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,280.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,23.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,-85.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,20.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,365.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,-84.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,17.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,68.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,361.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,29.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,-85.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,17.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,365.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
