Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,27.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,-82.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,18.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,353.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,24.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,-83.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,356.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,25.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,-83.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,15.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,59.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,358.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,23.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,-83.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,19.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,359.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,22.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,-81.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,16.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,352.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,277.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,20.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,-82.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,351.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,19.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,-84.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,19.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,359.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,279.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,21.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,-80.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,14.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,341.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,25.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,-81.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,13.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,345.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
