Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,21.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,-84.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,356.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,-85.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,361.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,-76.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,327.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,19.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-84.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,21.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,360.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,20.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,-84.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,22.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,359.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,98.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,19.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,-82.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,27.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,354.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,22.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,-81.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,349.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,22.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,-82.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,30.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,61.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,353.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
