Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,22.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,-82.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,28.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,352.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,19.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,-83.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,25.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,355.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,-81.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,21.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,352.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-63.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,270.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,19.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,-78.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,23.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,342.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-63.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,271.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,21.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-79.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,22.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,345.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-63.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,18.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,-76.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,22.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,336.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,20.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,-80.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,22.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,89.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,350.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,17.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,-79.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,25.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,346.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
