Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,18.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-79.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,25.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,345.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,19.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-81.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,19.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,355.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,271.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,15.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-79.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,20.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,347.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,271.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-23.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,20.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,-82.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,17.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,354.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,19.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,-79.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,20.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,345.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,20.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,-78.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,15.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,52.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,341.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,-79.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,18.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,41.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,343.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,15.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-81.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,350.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,19.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,-80.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,21.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,350.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.79
