Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-64.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,272.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,22.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,-81.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,351.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,273.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,22.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,-81.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,14.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,66.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,353.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,21.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,-80.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,22.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,349.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,26.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,-82.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,19.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,353.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,30.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,-81.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,15.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,352.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,25.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,-78.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,16.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,340.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,274.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,28.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,-81.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,16.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,74.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-63.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,271.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,26.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,-79.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,15.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,73.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,346.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
