Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,20.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,-80.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,15.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,351.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,27.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,-81.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,16.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,81.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,353.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,272.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,27.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,-81.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,20.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,353.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,273.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,21.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,-82.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,19.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,355.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,274.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,21.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,-82.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,17.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,354.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,18.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,-85.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,364.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,19.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,-84.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,15.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,45.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,359.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,-84.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,17.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,360.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
