Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,-86.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,19.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,52.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,12.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,-87.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,20.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,371.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,-86.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,17.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,366.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,13.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,-87.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,15.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,370.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,15.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,-88.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,14.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,375.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,12.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,-88.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,373.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,12.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,-88.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,373.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,13.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,-88.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,373.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,13.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,-89.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,40.1
