Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,374.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,13.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,-89.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,375.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,13.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,-88.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,374.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,-89.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,377.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,12.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,-88.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,11.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,372.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,10.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,-88.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,373.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,10.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,-88.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,371.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,10.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,-88.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,11.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,372.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,-88.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,11.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,371.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
