Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,10.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,-88.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,12.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,371.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,12.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,-88.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,370.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,281.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,10.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,-87.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,11.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,366.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,281.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,12.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,-88.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,11.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,38.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,370.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,280.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,12.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,-88.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,371.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,280.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,-88.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,11.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,370.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,280.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,11.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,-88.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,370.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,163.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,10.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,-88.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,12.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,372.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,280.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
