Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,12.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,-87.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,12.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,366.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,280.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,11.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,-88.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,12.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,372.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,-88.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,370.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,-88.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,12.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,371.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,282.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,-88.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,370.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,11.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,-88.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,372.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.72
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,11.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,-88.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,12.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,371.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,11.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,-88.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,11.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,373.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.07
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
