Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,12.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,-87.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,13.05
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,368.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.97
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,11.73
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,-87.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,12.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,370.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.08
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,282.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,13.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,-86.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,363.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.17
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.11
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,13.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,-86.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,13.23
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,365.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.12
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.34
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,13.55
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,-87.96
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,12.48
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,370.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.35
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.91
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,-87.28
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,12.92
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,366.9
775784,Abberley Chase - Fernhill Heath,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,291.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,-82.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,347.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,290.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,20.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,-82.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,12.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,349.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,292.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,-88.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,14.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,372.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
