Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,291.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,20.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,-90.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,17.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,379.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,292.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,19.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,-90.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,20.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,51.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,380.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,296.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,-92.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,17.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,382.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,296.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,26.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,-92.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,66.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,384.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,295.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,27.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,-91.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,16.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,70.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,378.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,295.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,25.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,-91.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,17.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,64.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,380.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-70.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,294.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,15.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,-89.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,19.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,375.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,294.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,18.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,-89.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,18.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,373.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,295.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
