Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,25.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,-89.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,30.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,373.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,294.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,14.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,-87.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,33.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,369.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-70.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,294.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,18.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,-85.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,30.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,64.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,358.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,297.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,17.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,-88.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,22.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,367.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-72.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,298.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,26.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,-88.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,69.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,367.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,297.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,-89.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,22.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,370.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-71.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,296.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,20.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,-89.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,21.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,374.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-71.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,297.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,21.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,-91.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,23.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,380.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,296.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
