Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,29.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,-88.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,22.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,372.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,296.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,18.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,-88.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,23.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,368.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,297.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,19.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,-88.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,26.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,369.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-71.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,297.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,20.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,-87.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,24.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,368.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,296.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-26.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,20.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,-87.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,21.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,368.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-70.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,297.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-26.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-16.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,-88.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,23.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,372.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-71.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,298.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-26.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,31.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,-89.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,28.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,376.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-71.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,298.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-26.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,27.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,-90.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,25.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,62.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,379.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-71.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,298.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-26.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,-87.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,27.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,56.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,366.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.26
