Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-70.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,296.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-26.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,29.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,-83.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,123.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,353.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-70.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,295.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,24.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,-83.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,23.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,55.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,352.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,293.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,21.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,-82.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,348.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,291.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,25.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,-85.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,21.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,361.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-69.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,291.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,18.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,-85.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,27.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,59.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,363.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-69.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,290.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-17.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,19.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,-86.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,25.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,366.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,290.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,22.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,-87.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,24.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,53.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,372.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,289.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,23.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,-85.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,22.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,364.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,288.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
