Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,157.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,28.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,-85.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,58.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,286.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,156.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,33.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,-82.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,22.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,69.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,353.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,285.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,33.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,-82.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,27.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,353.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,285.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-18.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,28.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,-86.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,26.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,-86.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,61.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,23.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,-85.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,20.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,366.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,-86.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,21.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,367.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,23.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,-86.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,23.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,47.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,99.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,366.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
