Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,-85.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,24.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,49.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,364.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,23.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,-86.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,27.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,71.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,368.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,285.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,23.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,-86.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,28.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,67.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,366.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,285.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,22.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,-86.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,27.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,366.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,285.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,23.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,-86.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,20.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,59.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,365.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,28.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,-85.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,20.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,361.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,285.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,21.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,-85.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,23.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,65.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,362.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,23.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,-85.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,71.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,361.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,-83.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,21.28
