Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,65.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,355.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,26.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,-84.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,17.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,75.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,359.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,27.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,-84.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,17.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,74.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,358.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,25.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,-84.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,17.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,71.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,360.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,281.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,159.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,26.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,-85.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,15.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,76.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,361.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,159.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,24.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,-84.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,17.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,66.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,359.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-69.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,286.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,23.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,-88.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,71.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,368.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-69.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,286.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,28.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,-87.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,15.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,86.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,367.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-69.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,286.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,25.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,-86.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,16.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,76.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,363.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-69.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,285.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
