Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,25.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,-88.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,15.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,370.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,27.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,-87.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,16.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,75.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,368.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,20.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,-87.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,15.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,369.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,-87.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,17.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,66.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,367.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,18.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,-87.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,14.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,54.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,367.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,18.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-86.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,20.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,54.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,21.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,-85.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,16.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,362.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,29.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,-87.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,21.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,73.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,366.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
