Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,18.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,-87.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,18.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,368.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,-86.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,20.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,365.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,20.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,-85.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,64.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,361.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,19.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,-86.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,22.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,70.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,363.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,19.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,-85.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,23.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,363.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,282.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,162.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,17.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,-86.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,24.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,62.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,364.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,281.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,16.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,-85.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,25.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,360.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,16.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,-85.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,30.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,76.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,362.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
