Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,19.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,-85.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,77.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,362.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,281.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,17.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,-85.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,29.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,79.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,363.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,279.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,19.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,-84.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,26.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,67.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,357.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,21.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,-83.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,23.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,56.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,357.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,277.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,20.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,-82.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,22.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,352.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,20.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,-82.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,26.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,60.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,350.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,23.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,-84.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,25.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,72.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,359.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,22.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,-81.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,23.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,346.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,20.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,-82.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,353.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
