Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,277.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,23.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,-84.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,21.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,49.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,357.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,277.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,20.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,-82.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,353.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,277.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,20.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,-83.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,22.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,55.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,354.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,163.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,20.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,-84.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,23.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,63.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,358.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,25.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,-83.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,18.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,58.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,357.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,276.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,22.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,-85.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,18.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,364.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,163.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,19.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,-83.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,20.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,46.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,357.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,162.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,23.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,-85.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,21.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,56.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,361.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,277.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
