Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,163.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,20.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,-85.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,21.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,360.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,277.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,162.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,19.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,-84.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,24.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-64.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,17.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,-82.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,22.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,355.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,273.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-23.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-22.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,23.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,-81.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,22.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,64.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,355.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,19.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,-81.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,21.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,53.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,352.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-23.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,158.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,25.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,-82.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,19.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-64.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,274.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-23.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,24.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,-82.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,18.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,357.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,159.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,24.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,-83.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,20.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,53.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,358.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,276.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,24.4
