Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,22.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,-84.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,15.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,362.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,21.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,-84.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,14.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,58.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,363.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,274.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-23.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,20.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,-84.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,15.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,362.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-64.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,275.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,18.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,-83.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,16.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,49.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,276.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,158.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,17.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,-83.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,19.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,46.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,358.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,277.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,17.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,-81.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,19.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,40.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,349.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,158.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,20.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,-84.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,63.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,361.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,158.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,15.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,-85.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,14.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,42.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,368.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-64.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,276.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,157.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,15.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,-82.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,12.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,46.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,358.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
