Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,277.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,157.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,14.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,-83.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,12.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,41.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,357.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,278.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-28.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,157.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,12.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,-85.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,12.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,365.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,158.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,15.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,-86.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,13.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,45.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,370.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,282.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,159.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,14.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,-88.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,13.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,373.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,281.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,14.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,-87.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,11.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,37.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,369.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,14.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,-88.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,374.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,282.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,10.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,-87.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,12.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,368.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,11.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,-82.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,39.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,349.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
