Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,-81.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,11.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,346.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,12.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,-88.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,12.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,370.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,12.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,-88.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,11.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,33.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,371.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,284.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,12.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,-89.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,10.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,38.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,373.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,13.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,-88.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,12.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,372.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,11.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,-88.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,11.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,372.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,10.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,-88.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,11.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,371.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,-88.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,11.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,36.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,370.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,283.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.3
