Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,10.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,-88.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,33.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,371.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,11.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,-87.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,11.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,34.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,366.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,11.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,-88.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,11.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,372.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,283.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,11.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,-88.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,371.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.26
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,26.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,12.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,-89.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,10.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,374.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,284.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,161.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,11.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,-88.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,12.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,34.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,371.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-68.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,26.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,12.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,-88.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,371.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-68.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,283.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.22
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,26.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,11.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,-88.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,11.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,370.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-68.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,284.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,161.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-20.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,11.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,-88.46
