Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,12.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,35.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,371.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-68.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,284.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-25.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,26.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.21
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,-88.39
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,12.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,39.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,371.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.24
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,283.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-25.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,12.19
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,-88.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,12.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,372.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-68.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,283.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-30.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-25.12
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,160.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,-85.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,12.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,35.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,361.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.98
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,282.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-25.06
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,160.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,11.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,-87.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,36.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,369.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,282.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-25.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,160.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,11.74
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,-85.84
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,362.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.95
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,283.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.86
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-25.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,160.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,12.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,-87.88
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,12.57
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,40.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,370.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.87
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,282.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.97
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,160.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,-87.34
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,41.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,368.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.59
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-67.82
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,282.7
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-29.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.96
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,160.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,12.58
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,-87.35
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,12.02
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,368.8
775784,Abberley Chase - Fernhill Heath,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,273.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
