Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,-77.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,13.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,45.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,334.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,272.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,13.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,-76.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,11.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,48.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,331.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,272.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,15.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,-78.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,12.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,44.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,337.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,274.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,17.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,-84.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,14.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,48.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,361.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,-84.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,16.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,44.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,362.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,14.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,-85.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,17.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,42.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,363.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-66.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,275.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,15.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,-85.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,16.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,43.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,363.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-66.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,275.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,14.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,-84.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,19.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,361.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-66.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,275.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
