Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,165.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,15.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,-83.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,17.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,357.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-66.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,276.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,16.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,-85.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,15.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,45.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,365.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-67.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,279.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,166.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,16.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,-86.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,19.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,45.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,365.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-68.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,279.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,166.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,20.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,-82.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,46.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,352.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-67.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,278.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,165.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-23.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,20.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,-83.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,19.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,47.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,352.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-67.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,278.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,166.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,18.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,-82.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,21.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,46.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,350.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-67.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,278.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,166.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,-83.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,23.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,51.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,355.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-67.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,277.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,165.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,24.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,-84.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,23.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,65.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,361.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.85
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-66.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,275.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-32.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,165.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
