Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,24.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,-84.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,27.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,67.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,359.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-66.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,273.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,21.86
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,-83.71
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,24.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,60.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,359.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.79
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,273.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.34
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,23.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,-83.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,24.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,59.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,359.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-65.19
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,271.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-24.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,23.89
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,-79.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,24.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,55.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,345.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-65.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,273.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-24.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,24.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,-83.11
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,30.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,70.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,358.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-65.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,273.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-24.14
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,164.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,26.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,-78.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,27.43
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,62.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,112.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,341.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-65.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,272.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.76
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-24.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,164.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.67
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,25.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,-80.75
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,26.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,65.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,350.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-65.31
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,272.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.73
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-24.07
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,164.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,22.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,-81.39
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,27.24
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,61.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,352.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.65
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-65.33
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,272.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-31.59
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-24.09
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,164.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.2
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.8
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-25.38
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,18.81
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,-82.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,25.55
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,60.4
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,356.5
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.57
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-64.91
775784,Abberley Chase - Fernhill Heath,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
